Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.49
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.5
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.1
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
330914,Hartley Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.43
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
330914,Hartley Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
330914,Hartley Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
330914,Hartley Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
330914,Hartley Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
330914,Hartley Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.33
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
330914,Hartley Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.6
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
330914,Hartley Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.01
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
330914,Hartley Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
330914,Hartley Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
330914,Hartley Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.64
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
