Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
330914,Hartley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.91
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.9
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
330914,Hartley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
330914,Hartley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.67
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.69
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
330914,Hartley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.24
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.19
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.57
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
330914,Hartley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.26
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.3
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.48
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
330914,Hartley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.48
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.59
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.9
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.58
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
330914,Hartley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.39
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.66
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.32
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.3
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.14
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.09
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
330914,Hartley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.31
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
330914,Hartley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.38
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.17
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
330914,Hartley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.9
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.36
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.95
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.89
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
330914,Hartley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.84
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.81
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
330914,Hartley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.92
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
