Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.54
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.68
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.7
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.07
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.77
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
330914,Hartley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.41
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.88
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.57
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.7
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.25
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.41
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.05
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
330914,Hartley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.08
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.13
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.87
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.42
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.19
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.86
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
330914,Hartley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.03
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.41
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.0
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.07
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.08
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.6
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
330914,Hartley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.55
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.39
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.56
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.66
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.74
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.8
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.2
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.38
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.91
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
330914,Hartley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.56
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.25
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.07
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.07
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.6
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.17
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.66
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.84
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
330914,Hartley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.73
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.98
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.32
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.46
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.7
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.05
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.88
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.21
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
330914,Hartley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.6
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.41
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.97
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.17
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.15
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.83
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
330914,Hartley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.42
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.6
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.9
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.7
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.45
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.04
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
330914,Hartley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.53
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.58
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.58
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.1
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.14
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.47
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.95
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
330914,Hartley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.78
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.26
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.5
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.57
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.26
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.31
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
330914,Hartley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.5
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.14
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.28
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
