Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.84
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
330914,Hartley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.98
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.29
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.3
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.37
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.68
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
330914,Hartley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.72
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.89
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.15
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.45
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.09
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.5
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.43
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.55
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
330914,Hartley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.93
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.5
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.64
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.95
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.98
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.69
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.25
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
330914,Hartley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.54
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.5
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.0
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.32
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.68
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.41
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.69
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
330914,Hartley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.57
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.06
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.1
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.26
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.3
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.71
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.15
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.29
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
330914,Hartley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.65
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.7
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.91
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.2
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.67
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.1
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
330914,Hartley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.38
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.74
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.82
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.2
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.6
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.8
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.93
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
330914,Hartley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.84
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.2
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.07
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.65
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
330914,Hartley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.53
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.55
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.9
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.51
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
330914,Hartley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.68
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.7
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.6
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.5
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.92
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.45
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
330914,Hartley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.07
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.04
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.8
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
330914,Hartley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.57
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
