Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.81
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.1
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.71
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.04
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
330914,Hartley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.66
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.9
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.2
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.59
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.75
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
330914,Hartley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.79
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,95.3
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.0
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.73
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
330914,Hartley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.06
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
330914,Hartley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.98
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
330914,Hartley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.9
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
330914,Hartley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
330914,Hartley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.96
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
330914,Hartley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
330914,Hartley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.95
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
330914,Hartley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.92
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.26
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
330914,Hartley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.71
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.7
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.23
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.14
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
330914,Hartley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
