Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.95
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.36
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.8
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.44
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
330914,Hartley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.03
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.33
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
330914,Hartley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.81
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.99
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
330914,Hartley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.06
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.37
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.31
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
330914,Hartley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.12
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.82
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.79
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.41
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
330914,Hartley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.41
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.34
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.3
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.18
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
330914,Hartley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.55
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.52
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.89
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.88
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
330914,Hartley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.82
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.92
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
330914,Hartley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.61
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
330914,Hartley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.18
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.22
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
330914,Hartley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.84
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.74
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
330914,Hartley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
