Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
330914,Hartley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.58
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.4
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
330914,Hartley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.96
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.45
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
330914,Hartley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
330914,Hartley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
330914,Hartley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.31
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
330914,Hartley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.85
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
330914,Hartley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.76
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.38
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.39
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
330914,Hartley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.27
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.66
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.88
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
330914,Hartley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.2
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.27
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
330914,Hartley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.99
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
330914,Hartley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.51
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
330914,Hartley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
