Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.04
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
330914,Hartley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
330914,Hartley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.98
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.2
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
330914,Hartley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.32
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.18
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.52
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
330914,Hartley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.12
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.53
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.6
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
330914,Hartley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.95
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.37
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
330914,Hartley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.77
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.14
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.4
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.15
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
330914,Hartley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.98
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.3
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.7
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.58
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
330914,Hartley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.16
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.09
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.05
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.9
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
330914,Hartley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.2
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.77
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.6
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
330914,Hartley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.39
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.2
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
330914,Hartley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.15
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.9
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.28
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,28.2
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
