Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.47
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.01
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
330914,Hartley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.01
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.2
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.75
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
330914,Hartley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.86
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.96
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.97
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.17
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
330914,Hartley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.49
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.1
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
330914,Hartley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.87
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.8
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.08
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
330914,Hartley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
330914,Hartley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.73
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.52
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.2
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.96
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
330914,Hartley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.69
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
330914,Hartley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
330914,Hartley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.6
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.62
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.76
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
330914,Hartley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
330914,Hartley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
330914,Hartley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
