Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
330914,Hartley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
330914,Hartley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
330914,Hartley Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
330914,Hartley Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
330914,Hartley Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
330914,Hartley Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
330914,Hartley Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.39
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
330914,Hartley Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,28.2
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
330914,Hartley Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
330914,Hartley Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
330914,Hartley Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
330914,Hartley Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
