Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
330914,Hartley Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
330914,Hartley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
330914,Hartley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
330914,Hartley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
330914,Hartley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
330914,Hartley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
330914,Hartley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
330914,Hartley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
330914,Hartley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
330914,Hartley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
