Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
330914,Hartley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
330914,Hartley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
330914,Hartley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.96
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.48
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.39
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
330914,Hartley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
330914,Hartley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
330914,Hartley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.92
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
330914,Hartley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.13
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
330914,Hartley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.21
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
330914,Hartley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
330914,Hartley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.9
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
330914,Hartley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
330914,Hartley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
