Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
330914,Hartley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.61
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
330914,Hartley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.82
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
330914,Hartley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.75
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
330914,Hartley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
330914,Hartley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.98
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
330914,Hartley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.91
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
330914,Hartley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
330914,Hartley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,30.7
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
330914,Hartley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.16
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
330914,Hartley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.08
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
330914,Hartley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.95
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
330914,Hartley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
