Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
330914,Hartley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.79
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
330914,Hartley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.7
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,31.0
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
330914,Hartley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,31.0
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
330914,Hartley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.47
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,31.0
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
330914,Hartley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.82
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.99
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
330914,Hartley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.14
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
330914,Hartley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.54
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
330914,Hartley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,31.2
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
330914,Hartley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.38
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,31.3
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
330914,Hartley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.12
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,31.3
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
330914,Hartley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.53
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
