Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.81
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.1
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.19
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.45
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
330914,Hartley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.18
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.46
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.27
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.2
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,31.0
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.62
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.82
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
330914,Hartley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.96
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,31.0
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.99
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.06
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
330914,Hartley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.33
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.3
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,31.0
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.55
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.95
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
330914,Hartley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.51
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.39
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.48
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.52
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
330914,Hartley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.6
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.57
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.7
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.11
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.61
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
330914,Hartley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.61
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.44
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.0
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.62
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.87
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
330914,Hartley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.73
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.1
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.34
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.68
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
330914,Hartley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.9
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.9
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,84.0
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.2
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.59
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.36
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
330914,Hartley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.06
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.86
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,30.7
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.84
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.8
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
330914,Hartley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.68
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.65
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.93
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.5
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.84
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.38
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
330914,Hartley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.76
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.81
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.39
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.88
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.6
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.4
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
