Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.98
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.42
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
330914,Hartley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.15
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.1
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.67
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.5
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.03
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.66
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
330914,Hartley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.34
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.58
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.77
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.55
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.72
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
330914,Hartley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.73
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.5
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.94
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.67
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.6
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.45
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.26
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.26
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
330914,Hartley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.51
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.5
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.56
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.44
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.11
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.54
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
330914,Hartley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.39
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.47
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.55
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.8
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.44
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.19
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.45
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
330914,Hartley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.66
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.54
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.7
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.8
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.45
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.15
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
330914,Hartley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.99
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.79
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.98
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.4
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.88
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
330914,Hartley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.76
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.93
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.73
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.7
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.37
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.58
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
330914,Hartley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.39
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.7
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.87
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.9
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.3
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.67
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.01
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
330914,Hartley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.0
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.3
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.79
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.36
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
330914,Hartley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.69
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.55
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.9
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.23
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
330914,Hartley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.69
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
