Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.63
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.92
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.11
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.84
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
330914,Hartley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.62
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.68
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
330914,Hartley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.64
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.64
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.98
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.21
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.28
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
330914,Hartley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.49
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.61
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.39
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.4
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.14
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.21
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.4
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
330914,Hartley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.25
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.55
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.07
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.93
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.74
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.47
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
330914,Hartley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.89
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.0
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.91
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.76
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.02
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.33
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
330914,Hartley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.28
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.31
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.87
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.9
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.25
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
330914,Hartley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.37
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.81
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.25
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.4
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.38
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.08
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
330914,Hartley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.71
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.91
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.3
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.47
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.27
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
330914,Hartley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.12
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.62
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.9
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.76
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.11
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
330914,Hartley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.97
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.11
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.4
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.27
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.56
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
330914,Hartley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.22
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.17
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.13
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.49
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.18
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
330914,Hartley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
