Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.18
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.31
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.08
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.27
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.48
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
330914,Hartley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.78
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.35
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.03
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.5
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
330914,Hartley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.79
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
330914,Hartley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.2
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
330914,Hartley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.78
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.47
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
330914,Hartley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.52
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.11
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.69
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
330914,Hartley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.73
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.78
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.99
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
330914,Hartley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.17
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.35
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.8
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.69
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
330914,Hartley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.75
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.95
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.73
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.67
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
330914,Hartley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.23
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.99
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.61
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.36
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.52
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
330914,Hartley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.08
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.23
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.86
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.36
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
330914,Hartley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.33
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.79
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.88
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
