Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.58
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.74
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.76
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
330914,Hartley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.38
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.15
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
330914,Hartley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.36
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.25
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
330914,Hartley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.07
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.52
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
330914,Hartley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.57
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.4
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.77
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.2
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.52
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.25
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
330914,Hartley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.36
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.64
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.3
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.71
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.91
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
330914,Hartley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.43
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
330914,Hartley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.96
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.28
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.78
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.1
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.94
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
330914,Hartley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.25
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.98
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.14
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.96
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
330914,Hartley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.71
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.17
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.16
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
330914,Hartley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.67
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.27
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.89
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
330914,Hartley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.25
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.31
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.91
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
330914,Hartley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
