Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.48
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.15
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.17
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.11
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
330914,Hartley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.06
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.5
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.49
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
330914,Hartley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.99
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.6
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.01
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
330914,Hartley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.56
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.81
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.09
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.7
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.85
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.93
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
330914,Hartley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.24
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.19
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.25
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
330914,Hartley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.2
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.46
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.35
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
330914,Hartley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.29
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.98
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
330914,Hartley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.92
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.93
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
330914,Hartley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.6
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.06
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
330914,Hartley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.34
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
330914,Hartley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.72
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
330914,Hartley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.46
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
