Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
330914,Hartley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.1
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
330914,Hartley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.42
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.1
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
330914,Hartley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.52
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
330914,Hartley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
330914,Hartley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
330914,Hartley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
330914,Hartley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
330914,Hartley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
330914,Hartley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
330914,Hartley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
330914,Hartley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
