Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
330914,Hartley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
330914,Hartley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
330914,Hartley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
330914,Hartley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
330914,Hartley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
330914,Hartley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
330914,Hartley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
330914,Hartley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
330914,Hartley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
330914,Hartley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
