Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
330914,Hartley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
330914,Hartley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
330914,Hartley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
330914,Hartley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.33
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
330914,Hartley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.27
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
330914,Hartley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
330914,Hartley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.96
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
330914,Hartley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.55
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
330914,Hartley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
330914,Hartley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
330914,Hartley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.18
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
