Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
330914,Hartley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.45
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.29
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
330914,Hartley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.16
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
330914,Hartley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.63
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
330914,Hartley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.33
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
330914,Hartley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
330914,Hartley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.66
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
330914,Hartley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.21
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
330914,Hartley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.6
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.45
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
330914,Hartley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.78
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
330914,Hartley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
330914,Hartley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
