Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.86
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,30.7
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330914,Hartley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.39
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
330914,Hartley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
330914,Hartley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330914,Hartley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.95
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.3
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,31.0
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
330914,Hartley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.78
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,31.0
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
330914,Hartley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
330914,Hartley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
330914,Hartley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.68
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,31.2
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.31
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
330914,Hartley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.75
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,31.3
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
330914,Hartley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.84
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,31.3
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330914,Hartley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.32
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,31.3
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.58
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
