Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
330914,Hartley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.26
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,31.4
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.99
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
330914,Hartley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.55
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.13
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,31.4
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
330914,Hartley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.17
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.01
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,31.4
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.55
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
330914,Hartley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.43
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,31.4
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.1
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
330914,Hartley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.32
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.5
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.9
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,31.5
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
330914,Hartley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.86
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.46
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.5
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,31.5
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.96
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
330914,Hartley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.93
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.5
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,31.5
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.35
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
330914,Hartley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.05
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.5
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.51
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.9
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,31.5
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.59
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.48
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
330914,Hartley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.11
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.65
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,31.5
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
330914,Hartley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.25
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.57
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.93
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,31.4
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.02
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.36
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
330914,Hartley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.84
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.14
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.09
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.7
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,31.4
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.46
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.69
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.48
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
330914,Hartley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.68
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.12
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.53
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.99
