Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,31.4
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.06
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.09
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.15
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
330914,Hartley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.48
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.62
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.7
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.07
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.37
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.11
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.9
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.6
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,31.3
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.53
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.94
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.73
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
330914,Hartley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.02
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.42
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.4
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.64
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.3
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.4
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,31.2
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.25
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.13
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.18
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
330914,Hartley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.26
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.8
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.15
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.17
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.87
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.9
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.29
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.61
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.39
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
330914,Hartley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.34
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.53
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.66
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.6
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.4
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.02
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.25
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
330914,Hartley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.62
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.8
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.23
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.57
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.46
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.3
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.3
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,31.0
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.92
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.52
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.77
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
330914,Hartley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.42
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.6
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.4
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.57
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.22
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.1
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.1
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.42
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.08
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.82
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
330914,Hartley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.97
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.23
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.8
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.26
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.3
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,85.0
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.2
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.41
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.65
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.52
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
330914,Hartley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.2
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.86
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.9
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.8
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.2
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,30.7
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.77
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.64
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.46
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
330914,Hartley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.16
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.09
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.5
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.99
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.61
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,83.3
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.5
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.78
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.75
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.97
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
330914,Hartley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.56
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.74
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.3
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.36
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.51
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.7
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.2
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.01
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.83
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.86
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
330914,Hartley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.74
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.72
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.48
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.91
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.31
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.26
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
330914,Hartley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.07
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
