Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.93
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.01
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.5
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.63
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.37
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
330914,Hartley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.82
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.11
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.92
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.41
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.5
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
330914,Hartley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.66
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.19
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.88
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.4
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.4
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.94
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.05
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.3
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
330914,Hartley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.51
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.63
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,89.5
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.5
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.9
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.05
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.66
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
330914,Hartley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.59
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.9
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.86
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.88
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.4
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.83
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.13
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.3
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
330914,Hartley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.06
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.33
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.14
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.4
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.95
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.09
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
330914,Hartley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.57
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.26
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.1
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.17
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.54
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
330914,Hartley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.85
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.03
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.75
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.83
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.5
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.85
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.04
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.77
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
330914,Hartley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.41
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.68
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
330914,Hartley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.36
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.4
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
330914,Hartley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.03
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.97
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.35
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.17
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
330914,Hartley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.61
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.9
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
