Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.43
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.76
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
330914,Hartley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.01
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.4
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
330914,Hartley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.34
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.1
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.57
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
330914,Hartley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.95
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.34
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.3
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.5
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.92
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
330914,Hartley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.16
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.7
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.16
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
330914,Hartley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.34
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.7
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.76
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.7
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
330914,Hartley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.66
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.88
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.88
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.0
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.28
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
330914,Hartley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.1
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.87
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.5
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.65
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
330914,Hartley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.01
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.29
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.7
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.6
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.98
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.38
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
330914,Hartley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.38
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.73
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.9
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.0
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.17
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
330914,Hartley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.77
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.69
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.7
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.9
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.97
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.68
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
330914,Hartley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.51
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.2
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.6
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.4
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.42
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.1
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330914,Hartley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
