Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.2
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.33
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.4
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.79
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.96
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
330914,Hartley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.34
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.88
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.99
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
330914,Hartley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.37
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.37
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.3
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.8
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.69
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.42
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
330914,Hartley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.07
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.98
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.0
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.3
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.83
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.52
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
330914,Hartley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.8
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.29
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.2
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.4
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.96
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.21
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
330914,Hartley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.29
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.35
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.81
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.56
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.19
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
330914,Hartley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.78
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.44
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
330914,Hartley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.92
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
330914,Hartley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
330914,Hartley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.93
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
330914,Hartley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
330914,Hartley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.84
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.26
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.06
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
