Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
330914,Hartley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
330914,Hartley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.41
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
330914,Hartley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.19
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
330914,Hartley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.83
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.61
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
330914,Hartley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.1
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
330914,Hartley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.98
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
330914,Hartley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.86
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.33
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.3
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.86
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
330914,Hartley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.83
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.7
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.62
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.6
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.04
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.47
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.63
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
330914,Hartley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.33
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.67
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.2
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.44
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
330914,Hartley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.99
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.34
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.11
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
330914,Hartley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.11
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.6
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
330914,Hartley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.94
