Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.28
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
330914,Hartley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.31
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.4
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.01
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
330914,Hartley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.95
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.9
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.24
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
330914,Hartley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.43
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.65
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.7
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.01
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
330914,Hartley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.34
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.5
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.14
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
330914,Hartley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.66
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.1
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.82
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
330914,Hartley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.37
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
330914,Hartley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.08
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
330914,Hartley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.13
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.54
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.13
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
330914,Hartley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
330914,Hartley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.57
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
330914,Hartley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.6
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.5
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.88
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
330914,Hartley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
