Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.49
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.4
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
330914,Hartley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.5
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
330914,Hartley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
330914,Hartley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
330914,Hartley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
330914,Hartley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
330914,Hartley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
330914,Hartley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.42
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
330914,Hartley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
330914,Hartley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
330914,Hartley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
330914,Hartley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
