Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
330914,Hartley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
330914,Hartley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.77
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
330914,Hartley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
330914,Hartley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
330914,Hartley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
330914,Hartley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.17
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
330914,Hartley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
330914,Hartley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
