Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
330914,Hartley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
330914,Hartley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
330914,Hartley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.48
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
330914,Hartley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.89
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
330914,Hartley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.39
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
330914,Hartley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.23
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
330914,Hartley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.15
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
330914,Hartley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.92
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
