Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.73
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
330914,Hartley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.21
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
330914,Hartley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.29
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.1
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
330914,Hartley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.52
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
330914,Hartley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.57
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
330914,Hartley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.83
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.83
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
330914,Hartley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
330914,Hartley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
330914,Hartley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
330914,Hartley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.07
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
330914,Hartley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.46
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
