Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.85
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
330914,Hartley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.99
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
330914,Hartley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.44
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
330914,Hartley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.24
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
330914,Hartley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.28
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
330914,Hartley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.04
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
330914,Hartley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.19
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
330914,Hartley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
330914,Hartley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
330914,Hartley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
330914,Hartley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330914,Hartley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
