Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.41
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
330914,Hartley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.2
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
330914,Hartley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.93
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.36
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
330914,Hartley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.67
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.67
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.1
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.58
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
330914,Hartley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.31
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.08
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.8
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.71
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
330914,Hartley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.85
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.31
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.39
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.2
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
330914,Hartley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.22
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.95
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.69
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.6
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
330914,Hartley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.77
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.8
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.92
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
330914,Hartley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.24
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.9
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.53
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.85
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
330914,Hartley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.24
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.58
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
330914,Hartley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.66
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.56
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
330914,Hartley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.33
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.36
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.67
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
