Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.19
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.63
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
330914,Hartley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.52
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.51
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.84
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.58
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.47
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.5
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
330914,Hartley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.37
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.33
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.55
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.57
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
330914,Hartley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.41
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.86
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.04
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.34
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.6
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.49
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.81
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
330914,Hartley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.92
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.24
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.14
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.52
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.4
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.3
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.56
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
330914,Hartley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.65
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.76
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.66
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.9
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.37
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.74
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
330914,Hartley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.32
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.37
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.76
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.7
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.79
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.56
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
330914,Hartley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.0
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.12
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.32
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.3
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.82
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.48
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.55
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
330914,Hartley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.56
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.57
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.25
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.68
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.8
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.9
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.64
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.94
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.21
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
330914,Hartley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.33
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.73
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.67
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,81.0
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.7
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.67
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.76
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.6
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
330914,Hartley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.77
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.87
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.67
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,89.6
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.0
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.56
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.76
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
330914,Hartley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.71
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,46.48
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,122.5
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.4
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.65
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.91
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
330914,Hartley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.61
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.57
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.45
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
