Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.99
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,108.1
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.9
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.73
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.87
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
330914,Hartley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.99
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.31
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.03
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.86
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.7
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.38
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.19
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.86
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
330914,Hartley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.99
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.83
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.61
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.0
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.67
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.98
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.4
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.65
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.23
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
330914,Hartley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.7
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.2
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.62
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.05
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.1
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.05
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.79
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
330914,Hartley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.28
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.81
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.05
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.3
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.65
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.89
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.6
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.26
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.73
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
330914,Hartley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.1
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.42
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.1
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.03
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.9
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.2
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.34
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.06
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.24
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
330914,Hartley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.06
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.97
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.03
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.5
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.2
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.31
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.79
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
330914,Hartley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.22
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.72
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.73
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.49
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.81
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.44
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
330914,Hartley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.93
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.59
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.3
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.34
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.04
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.2
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.54
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.1
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
330914,Hartley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.2
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.9
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.63
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.5
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.0
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.84
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.81
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
330914,Hartley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.75
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.1
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.3
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.1
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.13
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
330914,Hartley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.47
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.65
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.3
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.01
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
330914,Hartley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
