Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.41
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.5
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.02
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.05
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
330914,Hartley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.87
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.61
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.36
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
330914,Hartley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.96
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
330914,Hartley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.13
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
330914,Hartley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.86
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
330914,Hartley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
330914,Hartley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
330914,Hartley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.92
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
330914,Hartley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
330914,Hartley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
330914,Hartley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
330914,Hartley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.14
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
