Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
330914,Hartley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.97
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.18
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.7
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
330914,Hartley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.92
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
330914,Hartley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.67
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.98
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
330914,Hartley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.09
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
330914,Hartley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.63
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.1
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
330914,Hartley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.7
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.93
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
330914,Hartley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.34
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.19
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
330914,Hartley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.57
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.12
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.53
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
330914,Hartley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.15
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.38
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
330914,Hartley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.8
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
330914,Hartley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.52
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.29
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.83
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
330914,Hartley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
