Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.29
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
330914,Hartley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.27
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.23
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
330914,Hartley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.93
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.55
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330914,Hartley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
330914,Hartley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
330914,Hartley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.24
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.59
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
330914,Hartley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.57
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
330914,Hartley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.31
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
330914,Hartley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.5
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
330914,Hartley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.29
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
330914,Hartley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.8
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
330914,Hartley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.36
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
