Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
330914,Hartley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.67
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
330914,Hartley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.03
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
330914,Hartley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
330914,Hartley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.7
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.85
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
330914,Hartley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.48
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
330914,Hartley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
330914,Hartley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.29
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
330914,Hartley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.6
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.3
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.35
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
330914,Hartley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.68
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.89
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
330914,Hartley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.59
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
330914,Hartley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.11
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.64
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
330914,Hartley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.64
