Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
330914,Hartley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.4
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
330914,Hartley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.72
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.49
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.11
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.54
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
330914,Hartley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.46
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.5
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.38
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.38
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
330914,Hartley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.03
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.55
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.65
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
330914,Hartley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.23
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.08
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
330914,Hartley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.69
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.92
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
330914,Hartley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
330914,Hartley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
330914,Hartley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.65
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
330914,Hartley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.61
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.9
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
330914,Hartley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.02
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
330914,Hartley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
