Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
330914,Hartley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.83
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
330914,Hartley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
330914,Hartley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
330914,Hartley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
330914,Hartley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
330914,Hartley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
330914,Hartley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
330914,Hartley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
330914,Hartley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.21
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
330914,Hartley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
330914,Hartley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.13
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
