Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
330914,Hartley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
330914,Hartley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
330914,Hartley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.03
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
330914,Hartley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
330914,Hartley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
330914,Hartley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
330914,Hartley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
