Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
330914,Hartley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
330914,Hartley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
330914,Hartley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.1
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
330914,Hartley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.78
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
330914,Hartley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.25
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.74
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
330914,Hartley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.64
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.63
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
330914,Hartley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.62
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
330914,Hartley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.43
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
330914,Hartley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.22
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
330914,Hartley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.63
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.3
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
330914,Hartley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
