Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.64
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
330914,Hartley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
330914,Hartley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.52
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
330914,Hartley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
330914,Hartley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.64
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
330914,Hartley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
330914,Hartley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
330914,Hartley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
330914,Hartley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
330914,Hartley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
330914,Hartley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
