Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
330914,Hartley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
330914,Hartley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
330914,Hartley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.01
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
330914,Hartley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.24
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.12
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
330914,Hartley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.68
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
330914,Hartley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.18
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,30.7
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
330914,Hartley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.46
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
330914,Hartley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.86
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
330914,Hartley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.59
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
330914,Hartley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.66
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
330914,Hartley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.89
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.94
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.8
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
330914,Hartley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
