Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.44
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.34
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
330914,Hartley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.34
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.5
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.18
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.07
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
330914,Hartley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.84
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.94
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.8
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.3
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.34
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
330914,Hartley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.15
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.39
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.1
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.7
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.12
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
330914,Hartley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.8
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.18
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
330914,Hartley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.53
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.0
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.28
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
330914,Hartley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.98
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.97
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,89.2
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.2
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.33
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
330914,Hartley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.36
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.14
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.8
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.5
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.1
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.25
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.55
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
330914,Hartley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.88
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.37
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.12
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.9
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.0
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.28
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.57
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
330914,Hartley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.92
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.3
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.5
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,30.7
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.64
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.92
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
330914,Hartley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.96
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.53
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.26
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.2
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.6
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.58
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.46
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
330914,Hartley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.11
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.28
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.9
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.1
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.03
