Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.39
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.07
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
330914,Hartley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.06
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.61
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.46
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.93
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,80.9
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.0
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.58
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.29
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
330914,Hartley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.52
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.42
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.47
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.5
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.2
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.39
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.47
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.66
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
330914,Hartley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.36
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.08
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.2
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.26
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.72
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.1
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.7
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.09
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.94
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.36
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
330914,Hartley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.11
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.3
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.2
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.23
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.52
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,87.8
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.4
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.77
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.91
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.51
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
330914,Hartley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.15
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.86
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.5
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.13
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.12
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,86.6
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.3
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.7
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.62
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.73
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
330914,Hartley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.44
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.5
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.19
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.96
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,84.4
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.6
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.35
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.04
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.65
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
330914,Hartley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.02
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.6
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.14
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.2
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.45
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.82
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,91.7
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.9
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.11
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.66
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.17
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
330914,Hartley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.38
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.49
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.1
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.78
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,102.5
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.6
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.15
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.1
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.62
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
330914,Hartley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.6
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.78
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.6
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.71
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.51
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,117.7
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.4
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.72
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.01
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
330914,Hartley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.91
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.97
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,98.9
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.4
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.33
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.57
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.84
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
330914,Hartley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.93
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.0
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.79
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,86.1
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.3
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.95
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.33
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.49
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
330914,Hartley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.25
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
