Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.18
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,95.5
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.5
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.52
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.91
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
330914,Hartley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.08
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.4
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.41
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.7
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.46
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.17
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
330914,Hartley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.16
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.52
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.49
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.8
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.22
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.63
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.17
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
330914,Hartley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.61
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.09
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.6
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.29
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.23
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.13
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
330914,Hartley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.7
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.4
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.08
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,84.8
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.1
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.97
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
330914,Hartley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.83
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.9
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.4
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.05
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.02
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.69
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
330914,Hartley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.14
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.9
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.96
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
330914,Hartley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.7
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.18
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.27
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.16
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
330914,Hartley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.55
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.94
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
330914,Hartley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.08
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.1
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
330914,Hartley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.57
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.94
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.41
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
330914,Hartley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.24
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
330914,Hartley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
