Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.17
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
330914,Hartley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.45
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
330914,Hartley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.54
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
330914,Hartley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.78
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.03
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.44
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.21
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
330914,Hartley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.57
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.23
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.27
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
330914,Hartley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.94
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.01
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
330914,Hartley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.12
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.1
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.1
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
330914,Hartley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.51
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.42
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.1
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.7
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
330914,Hartley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.61
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.58
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.5
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
330914,Hartley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.61
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.18
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
330914,Hartley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.18
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.98
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.22
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
330914,Hartley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.06
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.78
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
