Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.22
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
330914,Hartley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.65
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.6
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.51
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
330914,Hartley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.24
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
330914,Hartley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.29
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.81
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
330914,Hartley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.44
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
330914,Hartley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.26
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
330914,Hartley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.24
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.17
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
330914,Hartley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
330914,Hartley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.58
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.58
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
330914,Hartley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
330914,Hartley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
330914,Hartley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
330914,Hartley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
