Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
330914,Hartley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
330914,Hartley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.1
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.33
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
330914,Hartley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.36
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.91
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
330914,Hartley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.42
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
330914,Hartley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.38
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.41
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
330914,Hartley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.52
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
330914,Hartley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.65
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.18
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
330914,Hartley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.78
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.29
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
330914,Hartley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.86
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.12
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.66
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
330914,Hartley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.13
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.75
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.46
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.59
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
330914,Hartley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.16
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.1
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
