Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
330914,Hartley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.36
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.27
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
330914,Hartley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.84
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.43
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.59
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
330914,Hartley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.61
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.97
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.57
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.45
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
330914,Hartley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.38
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.19
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.19
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
330914,Hartley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.39
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.13
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
330914,Hartley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.45
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.33
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.97
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.47
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.72
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
330914,Hartley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.79
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.7
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.2
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.71
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.35
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
330914,Hartley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.55
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.06
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.35
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.7
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.08
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
330914,Hartley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.48
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.07
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.94
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.33
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.19
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
330914,Hartley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.79
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.0
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.3
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.5
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.79
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.4
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.71
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.67
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
330914,Hartley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.41
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.93
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.07
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.13
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
330914,Hartley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
