Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.89
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.31
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.26
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
330914,Hartley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.41
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.62
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
330914,Hartley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.57
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.29
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
330914,Hartley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.08
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.51
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.56
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
330914,Hartley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.62
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
330914,Hartley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
330914,Hartley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
330914,Hartley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.98
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
330914,Hartley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.87
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
330914,Hartley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
330914,Hartley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
330914,Hartley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
330914,Hartley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
