Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.83
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
330914,Hartley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
330914,Hartley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
330914,Hartley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
330914,Hartley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
330914,Hartley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
330914,Hartley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
330914,Hartley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
