Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
330914,Hartley Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.05
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
330914,Hartley Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
330914,Hartley Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
330914,Hartley Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
330914,Hartley Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
330914,Hartley Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
330914,Hartley Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
330914,Hartley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
330914,Hartley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
