Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
330914,Hartley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.52
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
330914,Hartley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.33
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
330914,Hartley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.87
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
330914,Hartley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.43
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
330914,Hartley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
330914,Hartley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
330914,Hartley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
330914,Hartley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.44
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
330914,Hartley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.98
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
330914,Hartley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.39
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
330914,Hartley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
