Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.33
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
330914,Hartley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
330914,Hartley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
330914,Hartley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
330914,Hartley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.33
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
330914,Hartley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.04
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
330914,Hartley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
330914,Hartley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
330914,Hartley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.45
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
330914,Hartley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.9
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.91
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
330914,Hartley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.81
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
330914,Hartley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.45
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
