Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.81
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
330914,Hartley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.22
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.7
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.85
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
330914,Hartley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.86
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.9
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.2
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.51
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
330914,Hartley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.48
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.34
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
330914,Hartley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.74
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.9
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.32
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
330914,Hartley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.05
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.38
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.5
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.11
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
330914,Hartley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.11
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.62
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.6
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
330914,Hartley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.16
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.33
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.99
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.7
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
330914,Hartley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.36
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.03
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.66
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
330914,Hartley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.05
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.85
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
330914,Hartley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.95
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.39
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.46
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
330914,Hartley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.31
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.08
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.86
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
330914,Hartley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.75
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
