Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.58
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.87
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.85
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.97
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.92
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
330914,Hartley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.58
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.72
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.14
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.77
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.69
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
330914,Hartley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.76
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.37
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.62
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.93
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.8
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.31
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.47
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
330914,Hartley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.41
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.77
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.56
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.72
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.25
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.6
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
330914,Hartley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.44
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.07
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.3
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.24
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.95
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.49
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.85
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.91
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
330914,Hartley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.46
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.92
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.5
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.48
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.63
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.33
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.94
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.66
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.38
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
330914,Hartley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.21
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.5
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.86
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.4
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.5
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.02
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.98
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
330914,Hartley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.79
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.42
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.57
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.0
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.46
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.62
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
330914,Hartley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.32
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.09
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.28
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.64
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.6
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.8
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.63
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
330914,Hartley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.75
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.14
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.7
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.78
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.58
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
330914,Hartley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.46
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.89
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.74
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.28
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.72
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
330914,Hartley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.99
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.09
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.64
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.9
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.2
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
